ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
93,2022-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.779999999999994
93,2022-09-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.852
93,2022-09-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.95545454545456
93,2022-09-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.24999999999999
93,2022-09-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.8095652173913
93,2022-09-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.5975
93,2022-09-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.7791304347826
93,2022-09-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.55249999999999
93,2022-09-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.42250000000001
93,2022-09-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.954782608695645
93,2022-09-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.34956521739131
93,2022-10-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.0325
93,2022-10-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.50695652173913
93,2022-10-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.20249999999999
93,2022-10-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.14086956521738
93,2022-10-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.404347826086955
93,2022-10-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.15999999999999
93,2022-10-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.285714285714285
93,2022-10-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.390434782608686
93,2022-10-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.24782608695652
93,2022-10-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.23999999999999
93,2022-10-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.372499999999995
93,2022-10-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.77000000000001
93,2022-10-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.294999999999995
93,2022-10-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.157999999999994
93,2022-10-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.78999999999999
93,2022-10-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.4625
93,2022-10-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.34999999999999
93,2022-10-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.664347826086946
93,2022-10-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.78
93,2022-10-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.0
93,2022-10-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.73181818181818
93,2022-10-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.31157894736841
93,2022-10-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.884
93,2022-10-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.872500000000024
93,2022-10-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.72750000000001
93,2022-10-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.73999999999999
93,2022-10-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.43000000000001
93,2022-10-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.81652173913044
93,2022-10-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.64434782608696
93,2022-10-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.147
93,2022-10-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.599000000000004
93,2022-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.49
93,2022-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.74
93,2022-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.465
93,2022-11-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.16173913043478
93,2022-11-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.877500000000005
93,2022-11-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.745
93,2022-11-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.112500000000004
93,2022-11-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.71250000000001
93,2022-11-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.71181818181818
93,2022-11-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.066086956521744
93,2022-11-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.63739130434783
93,2022-11-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.4575
93,2022-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.1575
93,2022-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.05157894736842
93,2022-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.695000000000007
93,2022-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.21142857142858
93,2022-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.002857142857145
93,2022-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.725714285714286
93,2022-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.948
93,2022-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.072727272727274
93,2022-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.017999999999994
93,2022-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.597500000000004
93,2022-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.68
93,2022-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.45181818181818
93,2022-11-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.47714285714285
93,2022-11-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.40521739130435
93,2022-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.65652173913043
93,2022-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.30521739130436
93,2022-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.97200000000001
93,2022-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.714545454545444
93,2022-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.77
93,2022-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.025000000000006
93,2022-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.544999999999995
93,2022-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.70250000000001
93,2022-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.671428571428567
93,2022-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.977999999999994
93,2022-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.17181818181819
93,2022-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.82782608695653
93,2022-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.597391304347838
93,2022-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.51304347826087
93,2022-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.632500000000007
93,2022-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.602857142857143
93,2022-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.625
93,2022-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.09
93,2022-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.221818181818183
93,2022-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.39714285714286
93,2022-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.50714285714286
93,2022-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.210588235294114
93,2022-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.256
93,2022-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.699999999999996
93,2022-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.000000000000004
93,2022-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.33714285714286
93,2022-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.67545454545455
93,2022-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.0875
93,2022-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.607499999999998
93,2022-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.921818181818182
93,2022-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.549999999999997
93,2022-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.014782608695654
93,2022-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.87304347826086
93,2022-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.95090909090909
93,2022-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.79545454545455
93,2023-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.554999999999986
93,2023-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.56545454545455
93,2023-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.482499999999998
93,2023-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.51499999999999
93,2023-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.760000000000005
93,2023-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.79999999999999
93,2023-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.482105263157884
93,2023-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.64782608695652
93,2023-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.837894736842106
93,2023-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.37
93,2023-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.822499999999994
93,2023-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.48818181818183
93,2023-01-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.777499999999996
93,2023-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.78250000000001
93,2023-01-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.9675
93,2023-01-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.98285714285715
93,2023-01-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.943999999999996
93,2023-01-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.836521739130426
93,2023-01-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.64
93,2023-01-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.63
93,2023-01-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.28749999999999
93,2023-01-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.352500000000006
93,2023-01-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.830000000000005
93,2023-01-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.901000000000003
93,2023-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.851818181818178
93,2023-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.895
93,2023-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.554000000000002
93,2023-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.954285714285717
93,2023-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.009090909090904
93,2023-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.52
93,2023-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.2325
93,2023-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.800000000000002
93,2023-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.470000000000002
93,2023-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.21391304347826
93,2023-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.276363636363637
93,2023-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.423478260869565
93,2023-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.737499999999994
93,2023-03-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.150000000000006
93,2023-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.801052631578948
93,2023-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.82125
93,2023-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.452000000000005
93,2023-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.044347826086955
93,2023-03-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.67428571428571
93,2023-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.236999999999995
93,2023-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.75454545454546
93,2023-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.08
93,2023-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.83043478260869
93,2023-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.765263157894736
93,2023-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.70100000000001
93,2023-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.30499999999999
93,2023-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.854
93,2023-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.580909090909095
93,2023-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.32363636363637
93,2023-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.9695652173913
93,2023-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.479999999999997
93,2023-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.13909090909091
93,2023-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.51565217391305
93,2023-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.85636363636363
93,2023-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.1095652173913
93,2023-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.306363636363635
93,2023-03-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.346249999999998
93,2023-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.41263157894736
93,2023-03-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.318260869565215
93,2023-03-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.17727272727273
93,2023-03-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.75826086956523
93,2023-03-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.090434782608696
93,2023-03-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.298947368421057
93,2023-04-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.96
93,2023-04-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.74
93,2023-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.93
93,2023-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.23
93,2023-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.34434782608696
93,2023-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.93217391304347
93,2023-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.037142857142854
93,2023-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.45846153846154
93,2023-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.871428571428574
93,2023-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.46000000000001
93,2023-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.800000000000004
93,2023-05-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.808571428571426
93,2023-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.28999999999999
93,2023-05-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.54117647058823
93,2023-05-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.653999999999996
93,2023-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.662105263157905
93,2023-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.471578947368414
93,2023-05-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.364
93,2023-05-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.872173913043476
93,2023-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.408181818181816
93,2023-05-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.30521739130434
93,2023-05-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.370909090909095
93,2023-05-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.896
93,2023-05-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.12636363636363
93,2023-05-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.557391304347824
93,2023-05-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.284545454545444
93,2023-05-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.06727272727273
93,2023-05-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.77478260869565
93,2023-05-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.94608695652174
93,2023-05-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.4090909090909
93,2023-05-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.798
93,2023-05-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.763749999999995
93,2023-05-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.74818181818182
93,2023-05-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.45363636363635
93,2023-05-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.86818181818182
93,2023-05-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.75699999999999
93,2023-06-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.95363636363636
93,2023-06-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.79913043478261
93,2023-06-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.31142857142858
93,2023-06-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.20545454545456
93,2023-06-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.51090909090909
93,2023-06-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.79304347826087
93,2023-06-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.3495652173913
93,2023-06-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.342499999999994
93,2023-06-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.935
93,2023-06-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.75749999999999
93,2023-06-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.34521739130435
93,2023-06-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.0475
93,2023-06-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.9525
93,2023-06-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.65142857142858
93,2023-06-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.0281818181818
93,2023-06-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.3025
93,2023-06-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.44000000000001
93,2023-06-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.90782608695652
93,2023-06-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.474285714285706
93,2023-06-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.7304347826087
93,2023-06-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.442
93,2023-06-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.86454545454545
93,2023-06-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.065
93,2023-06-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.84695652173912
93,2023-06-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.18750000000001
93,2023-06-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.045
93,2023-06-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.54
93,2023-06-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.2325
93,2023-06-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.8808695652174
93,2023-06-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.17391304347827
93,2023-07-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.89250000000001
93,2023-07-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.96086956521738
93,2023-07-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.66727272727273
93,2023-07-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.73545454545454
93,2023-07-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.1442105263158
93,2023-07-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.77304347826087
93,2023-07-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.27249999999998
93,2023-07-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.19428571428573
93,2023-07-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.21652173913043
93,2023-07-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.73
93,2023-07-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.40608695652176
93,2023-07-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.42956521739131
93,2023-07-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.52173913043478
93,2023-07-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.705
93,2023-07-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.64285714285714
93,2023-07-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.8025
93,2023-07-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.7575
93,2023-07-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.90727272727271
93,2023-07-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.83545454545455
93,2023-07-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.21263157894738
93,2023-07-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.23652173913042
93,2023-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.25999999999999
93,2023-07-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.26363636363637
93,2023-07-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.75692307692307
93,2023-07-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.80909090909091
93,2023-07-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.66749999999998
93,2023-07-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.4408695652174
93,2023-07-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.59272727272727
93,2023-07-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.8325
93,2023-07-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.60173913043478
93,2023-07-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.80909090909091
93,2023-08-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.19454545454546
93,2023-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.5975
93,2023-08-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.1890909090909
93,2023-08-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.42
93,2023-08-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.7875
93,2023-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.121052631578934
93,2023-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.12307692307692
93,2023-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.89565217391304
93,2023-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.34173913043477
93,2023-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.82105263157895
93,2023-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.905
93,2023-08-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.66
93,2023-08-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.72
93,2023-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.245
93,2023-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.1225
93,2023-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.09
93,2023-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.64
93,2023-08-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-08-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-08-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-08-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-08-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-08-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-08-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.5
93,2023-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.9275
93,2023-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.68260869565218
93,2023-08-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.09739130434784
93,2023-09-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.965
93,2023-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-09-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.58
93,2023-09-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.14181818181819
93,2023-09-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.12782608695652
93,2023-09-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.91818181818181
93,2023-10-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.495000000000005
93,2023-10-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-10-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.754999999999995
93,2023-10-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.785000000000004
93,2023-10-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.335
93,2023-10-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.97913043478261
93,2023-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.24
93,2023-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.0
93,2023-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.087499999999995
93,2023-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.61818181818182
93,2023-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.94499999999999
93,2023-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.475
93,2023-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2023-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.0
93,2024-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.86
93,2024-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.157391304347826
93,2024-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.2
93,2024-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.0
93,2024-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.72
93,2024-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.705000000000005
93,2024-02-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.220909090909092
93,2024-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.6
93,2024-03-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-03-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.608000000000004
93,2024-03-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.82749999999999
93,2024-03-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.02695652173913
93,2024-03-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.78999999999999
93,2024-04-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.755
93,2024-04-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.485
93,2024-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.04
93,2024-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.937272727272735
93,2024-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.73499999999999
93,2024-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.245
93,2024-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-05-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-05-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-05-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-05-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-05-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-05-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-05-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
93,2024-05-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
